Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,23.7
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.25
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.67
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.18
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
525756,Brynhyfryd Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.31
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.85
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
525756,Brynhyfryd Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.35
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.27
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.26
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
525756,Brynhyfryd Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.8
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.72
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.07
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
525756,Brynhyfryd Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.03
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.56
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.47
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.48
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
525756,Brynhyfryd Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.13
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.03
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.51
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
525756,Brynhyfryd Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
