Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.78
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.45
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
525756,Brynhyfryd Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.64
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.8
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.07
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.89
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.63
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
525756,Brynhyfryd Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.31
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.82
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.05
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.89
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.37
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
525756,Brynhyfryd Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.45
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.75
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.34
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.19
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.3
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.06
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.17
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
525756,Brynhyfryd Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.67
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.75
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.45
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.2
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,24.2
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.51
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.85
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.03
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
525756,Brynhyfryd Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.82
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.02
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.35
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.38
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.98
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.07
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
525756,Brynhyfryd Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.12
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.51
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.81
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.7
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.14
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.41
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
525756,Brynhyfryd Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.53
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.89
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.24
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.24
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
525756,Brynhyfryd Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.52
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.1
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
