Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.68
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.6
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.57
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.92
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
525756,Brynhyfryd Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.03
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.04
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.66
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.82
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.49
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
525756,Brynhyfryd Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.76
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.49
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.41
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.02
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.28
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.9
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.47
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.6
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.57
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
525756,Brynhyfryd Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.1
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.76
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.73
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.45
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.96
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.87
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.17
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
525756,Brynhyfryd Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.72
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.44
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.47
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.77
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
525756,Brynhyfryd Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.37
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.4
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.94
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.68
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.44
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.5
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.84
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.44
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.12
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
525756,Brynhyfryd Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.66
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.12
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.67
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.26
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.2
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.06
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.76
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.69
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
525756,Brynhyfryd Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.18
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.57
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.47
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.26
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.51
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,24.7
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.97
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.52
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.08
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
525756,Brynhyfryd Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.41
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
