Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.96
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.26
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.13
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.51
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
525756,Brynhyfryd Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.75
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.73
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.79
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.92
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.73
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.66
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.1
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.3
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
525756,Brynhyfryd Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.35
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.1
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.13
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.19
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.77
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.47
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.86
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.42
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
525756,Brynhyfryd Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.92
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.64
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.08
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.64
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.74
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.14
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.84
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.52
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
525756,Brynhyfryd Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.64
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.05
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.58
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.22
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.84
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.13
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.02
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
525756,Brynhyfryd Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.57
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.8
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.57
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.59
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.09
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.11
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.64
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
525756,Brynhyfryd Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.76
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.68
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.14
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.28
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
525756,Brynhyfryd Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.68
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.24
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.59
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.36
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
