Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.75
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.16
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
525756,Brynhyfryd Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.53
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.97
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.02
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.52
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.99
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
525756,Brynhyfryd Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.76
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.45
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.53
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.06
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.79
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.42
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.22
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
525756,Brynhyfryd Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.03
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.33
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.76
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.81
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
525756,Brynhyfryd Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.54
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.79
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.75
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.6
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.82
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.75
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.99
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
525756,Brynhyfryd Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.36
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.78
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.28
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.87
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.4
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.55
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.49
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
525756,Brynhyfryd Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.24
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.37
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.18
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.59
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.87
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
525756,Brynhyfryd Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.68
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.36
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.08
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.2
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.27
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.57
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.44
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
525756,Brynhyfryd Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
