Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.93
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.58
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.3
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.48
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.46
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.91
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
525756,Brynhyfryd Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.08
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.84
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.3
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.37
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.38
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.83
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
525756,Brynhyfryd Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.63
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.53
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.38
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.09
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.1
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.27
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.76
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.99
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
525756,Brynhyfryd Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.74
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.67
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.14
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.77
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.88
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.24
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.35
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
525756,Brynhyfryd Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.96
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.19
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.59
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.01
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.98
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.33
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
525756,Brynhyfryd Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.86
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.34
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.11
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.39
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.25
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.36
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.47
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
525756,Brynhyfryd Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.58
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.48
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.14
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.67
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.92
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.45
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.19
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
525756,Brynhyfryd Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.77
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.16
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.82
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.08
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
525756,Brynhyfryd Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.49
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
