Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.44
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.6
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.89
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
525756,Brynhyfryd Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.58
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.68
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.38
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.22
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.86
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.36
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
525756,Brynhyfryd Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.13
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.83
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.48
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.99
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
525756,Brynhyfryd Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.44
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.47
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.45
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.6
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
525756,Brynhyfryd Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.24
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.04
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.42
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.23
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.64
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
525756,Brynhyfryd Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.32
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.84
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.22
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.16
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
525756,Brynhyfryd Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.39
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.44
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.49
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.84
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.15
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
525756,Brynhyfryd Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.9
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.1
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.53
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.63
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.35
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.1
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.61
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
