Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.17
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
525756,Brynhyfryd Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.93
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.3
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.02
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.43
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,24.7
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.55
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.63
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
525756,Brynhyfryd Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.11
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.8
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.1
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.55
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,24.7
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.82
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
525756,Brynhyfryd Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.61
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.33
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.5
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.6
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.49
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.5
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.3
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.4
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.13
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
525756,Brynhyfryd Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.74
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.16
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,134.5
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.29
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.81
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.9
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.93
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.03
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.16
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
525756,Brynhyfryd Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.03
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.75
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.5
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.62
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.88
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.2
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.85
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
525756,Brynhyfryd Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.59
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.66
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.47
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.18
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.21
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.03
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.52
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.21
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
525756,Brynhyfryd Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.32
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.97
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.4
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.52
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.76
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.55
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.4
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.76
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.53
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.71
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
525756,Brynhyfryd Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.22
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.45
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
