Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.81
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.4
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.56
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.23
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.9
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
525756,Brynhyfryd Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.7
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.55
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.75
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.32
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.4
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.82
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.96
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.07
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.14
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.95
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
525756,Brynhyfryd Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.28
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.7
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.92
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.79
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.55
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.08
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.35
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.99
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
525756,Brynhyfryd Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.66
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.18
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.6
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.02
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.43
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.5
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.5
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.16
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.4
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.6
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
525756,Brynhyfryd Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.56
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.77
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.73
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.07
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.63
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.08
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.4
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.73
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.97
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.94
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
525756,Brynhyfryd Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.01
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.14
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.62
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.9
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.16
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.03
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.89
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.46
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.16
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.27
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
525756,Brynhyfryd Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.74
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.5
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.3
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.62
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.92
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.0
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.74
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.26
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.9
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.38
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,62.41
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.65
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
525756,Brynhyfryd Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.69
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.77
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.61
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.45
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.72
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.2
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.82
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.51
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.75
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.0
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.0
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.98
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,64.52
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.46
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
525756,Brynhyfryd Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.74
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
