Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.75
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.91
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.8
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.34
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.59
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.1
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.47
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.92
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.24
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
525756,Brynhyfryd Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.63
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.65
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.81
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.98
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.38
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.8
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.42
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.82
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.12
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
525756,Brynhyfryd Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.23
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.57
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.85
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.33
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.7
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.36
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.36
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
525756,Brynhyfryd Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.2
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.27
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.6
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.52
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.81
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.4
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.9
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.28
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.09
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.63
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
525756,Brynhyfryd Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.2
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.27
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.0
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.77
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.19
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.5
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.94
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.33
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.18
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
525756,Brynhyfryd Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.0
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.2
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.7
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.12
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.3
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.49
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.94
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.19
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.8
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.95
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.59
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.28
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
525756,Brynhyfryd Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.14
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.75
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.4
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.4
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.02
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.73
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.68
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.3
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.26
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
525756,Brynhyfryd Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.44
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.13
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,78.3
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,124.9
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.18
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.11
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.57
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.18
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.4
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.64
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.29
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,77.66
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
