Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.44
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.18
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.25
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.79
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.3
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.24
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.39
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.4
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.73
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.04
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
525756,Brynhyfryd Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.41
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.59
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.02
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.4
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.16
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.65
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,24.2
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.16
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.29
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.23
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
525756,Brynhyfryd Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.74
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.94
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.24
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.65
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.0
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.13
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.16
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.47
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
525756,Brynhyfryd Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.2
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.19
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.95
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.88
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.03
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.4
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.22
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.2
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.31
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
525756,Brynhyfryd Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.52
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.32
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.11
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.43
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.66
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.7
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.12
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.89
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
525756,Brynhyfryd Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.29
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.21
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.1
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.44
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.64
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.34
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.17
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
525756,Brynhyfryd Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.29
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.31
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.66
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.7
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.93
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.03
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
525756,Brynhyfryd Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.9
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.74
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.81
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.8
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.02
