Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.44
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.4
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.3
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.83
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.25
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.5
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
525756,Brynhyfryd Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.77
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.3
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.1
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.85
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,23.7
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.86
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.17
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.59
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
525756,Brynhyfryd Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.74
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.27
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.96
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.85
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.3
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.67
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,23.7
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.85
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.67
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.6
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
525756,Brynhyfryd Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.01
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.91
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.66
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.04
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.29
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
525756,Brynhyfryd Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.43
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.55
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.7
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.51
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
525756,Brynhyfryd Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.58
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.83
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.21
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.46
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.64
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
525756,Brynhyfryd Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.95
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.56
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.67
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.83
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
525756,Brynhyfryd Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.58
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.19
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.13
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
525756,Brynhyfryd Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.96
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.05
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
