Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.45
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.94
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.26
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.57
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.79
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.49
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
525756,Brynhyfryd Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.48
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.9
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.7
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.91
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.88
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.37
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.34
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
525756,Brynhyfryd Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.02
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.68
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.91
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.93
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,23.2
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
525756,Brynhyfryd Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.27
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.79
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.16
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
525756,Brynhyfryd Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.8
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.07
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
525756,Brynhyfryd Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.48
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
525756,Brynhyfryd Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.7
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.59
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
525756,Brynhyfryd Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.27
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.28
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
525756,Brynhyfryd Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
