Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.63
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
525756,Brynhyfryd Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.86
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.8
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,23.2
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
525756,Brynhyfryd Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.23
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,23.2
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
525756,Brynhyfryd Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.27
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
525756,Brynhyfryd Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
525756,Brynhyfryd Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.55
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
525756,Brynhyfryd Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
525756,Brynhyfryd Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.38
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
