Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
525756,Brynhyfryd Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
525756,Brynhyfryd Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
525756,Brynhyfryd Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
525756,Brynhyfryd Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
525756,Brynhyfryd Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
525756,Brynhyfryd Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.12
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,23.7
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
525756,Brynhyfryd Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.92
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
525756,Brynhyfryd Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
