Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.74
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
525756,Brynhyfryd Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.27
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
525756,Brynhyfryd Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.52
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
525756,Brynhyfryd Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.7
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
525756,Brynhyfryd Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.26
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
525756,Brynhyfryd Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.83
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.95
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
525756,Brynhyfryd Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.98
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.63
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
525756,Brynhyfryd Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,24.2
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
525756,Brynhyfryd Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.25
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
