Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
525756,Brynhyfryd Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.59
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.27
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.07
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
525756,Brynhyfryd Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.52
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
525756,Brynhyfryd Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.95
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
525756,Brynhyfryd Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.68
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
525756,Brynhyfryd Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.86
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.85
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
525756,Brynhyfryd Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
525756,Brynhyfryd Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
