Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.32
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
525756,Brynhyfryd Swansea,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.11
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.14
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.64
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
525756,Brynhyfryd Swansea,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
525756,Brynhyfryd Swansea,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.71
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.97
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,24.7
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
525756,Brynhyfryd Swansea,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.26
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.52
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,24.7
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.4
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
525756,Brynhyfryd Swansea,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.15
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
525756,Brynhyfryd Swansea,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
525756,Brynhyfryd Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.45
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,25.1
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
525756,Brynhyfryd Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.43
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
