Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,25.1
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.05
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
525756,Brynhyfryd Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,25.2
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.5
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
525756,Brynhyfryd Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.5
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,25.3
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
525756,Brynhyfryd Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.42
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.41
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,25.3
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.71
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.91
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
525756,Brynhyfryd Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.03
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.11
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
525756,Brynhyfryd Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.02
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.11
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.21
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.1
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
525756,Brynhyfryd Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.92
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.62
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.13
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.93
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
525756,Brynhyfryd Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.24
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.8
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.47
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.67
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
525756,Brynhyfryd Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
