Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.2
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.05
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.11
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.47
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
525756,Brynhyfryd Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.38
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.58
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.26
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.19
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
525756,Brynhyfryd Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.66
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.99
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
525756,Brynhyfryd Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.62
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.41
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,25.7
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.6
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.28
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
525756,Brynhyfryd Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.02
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.83
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.7
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.07
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.94
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.45
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.34
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
525756,Brynhyfryd Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.93
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.9
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.35
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.68
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
525756,Brynhyfryd Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.71
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.93
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.09
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
525756,Brynhyfryd Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.21
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.3
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.24
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
