Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.72
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.57
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.58
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
525756,Brynhyfryd Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.41
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.95
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.46
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.63
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.47
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.79
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.26
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
525756,Brynhyfryd Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.41
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.96
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.33
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.74
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.81
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.29
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
525756,Brynhyfryd Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.77
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.05
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.58
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.49
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.34
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
525756,Brynhyfryd Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.27
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.19
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.96
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.67
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.73
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.89
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
525756,Brynhyfryd Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.37
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.39
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.42
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.44
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.7
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.58
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.2
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.38
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
525756,Brynhyfryd Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.35
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.23
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.22
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.21
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.7
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
525756,Brynhyfryd Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.63
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,26.2
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.84
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.85
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.51
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
525756,Brynhyfryd Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.49
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
