Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.15
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,26.3
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.67
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.65
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.53
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
525756,Brynhyfryd Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.24
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.69
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,26.3
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.02
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.52
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
525756,Brynhyfryd Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.47
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.55
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,26.4
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.51
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.28
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
525756,Brynhyfryd Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.69
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.48
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,26.4
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.96
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.29
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.83
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
525756,Brynhyfryd Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.71
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.73
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.38
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,26.4
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.38
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.27
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.53
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
525756,Brynhyfryd Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.24
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.11
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.03
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.55
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,26.5
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.93
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.45
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.43
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
525756,Brynhyfryd Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.32
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.69
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.71
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,26.5
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.98
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.15
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
525756,Brynhyfryd Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.19
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.23
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.83
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.99
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.32
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
525756,Brynhyfryd Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.86
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
