Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.93
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.15
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.29
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.09
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.05
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
525756,Brynhyfryd Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.54
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.93
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.72
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.44
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.07
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.7
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.12
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
525756,Brynhyfryd Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.58
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.02
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.24
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.73
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.71
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.68
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
525756,Brynhyfryd Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.05
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.49
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.72
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.8
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.86
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.3
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.81
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.57
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.99
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
525756,Brynhyfryd Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.6
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.13
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.11
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.52
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.3
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.8
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.1
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.54
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.45
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
525756,Brynhyfryd Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.61
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.06
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.48
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.39
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.33
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.48
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.51
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.99
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.2
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.9
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.1
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.57
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.68
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.79
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
525756,Brynhyfryd Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.18
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.74
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.99
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.02
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.5
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.86
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.18
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.11
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
525756,Brynhyfryd Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.77
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.62
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.83
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.79
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.3
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.41
