Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.57
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.77
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
525756,Brynhyfryd Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.34
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.92
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.13
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.32
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.35
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.16
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.4
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.7
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.9
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.59
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.24
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.93
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
525756,Brynhyfryd Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.13
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.35
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.41
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.43
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.95
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.81
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.52
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
525756,Brynhyfryd Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.29
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.67
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.21
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.34
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.9
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
525756,Brynhyfryd Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.95
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.7
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.94
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.51
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.0
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.1
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.64
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.62
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
525756,Brynhyfryd Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.4
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.63
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.29
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.13
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.87
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.4
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.98
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
525756,Brynhyfryd Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.3
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.56
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.26
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.85
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.64
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.1
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.7
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.64
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.59
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.17
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
525756,Brynhyfryd Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.77
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.0
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.29
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.5
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.71
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.7
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,26.5
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.95
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.47
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.92
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
525756,Brynhyfryd Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.42
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.51
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
