Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.72
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,26.5
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.14
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.83
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.07
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
525756,Brynhyfryd Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.83
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.44
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.17
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.73
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.62
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.3
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.1
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.3
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,26.5
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.78
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.28
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.49
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
525756,Brynhyfryd Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.56
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.86
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.75
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,26.5
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.38
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.21
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.04
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
525756,Brynhyfryd Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.69
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.47
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.82
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.53
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.1
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,26.5
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.6
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.73
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.97
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
525756,Brynhyfryd Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.9
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.11
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.12
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.83
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,26.5
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.52
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.7
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
525756,Brynhyfryd Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.27
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.9
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,26.4
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.27
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.64
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
525756,Brynhyfryd Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.27
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.59
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.01
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.15
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.0
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,26.4
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.81
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.35
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
525756,Brynhyfryd Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.76
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.28
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.79
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.82
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.49
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.9
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,26.4
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.77
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,60.23
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.18
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
525756,Brynhyfryd Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.6
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.51
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
