Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.89
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.03
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.6
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,26.4
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.69
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.86
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
525756,Brynhyfryd Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.7
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.49
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.93
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,26.3
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.93
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.14
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.32
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
525756,Brynhyfryd Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.52
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.01
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.17
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.69
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,26.3
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.53
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.4
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.59
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
525756,Brynhyfryd Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.2
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.14
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.22
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.09
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.68
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.5
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,26.2
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.59
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.7
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.16
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
525756,Brynhyfryd Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.3
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.41
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.15
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.01
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.9
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.67
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.67
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
525756,Brynhyfryd Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.07
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.48
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.22
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.36
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.4
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.51
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.85
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.48
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
525756,Brynhyfryd Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.32
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.91
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.0
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.85
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.61
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.43
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
525756,Brynhyfryd Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.33
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.92
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.25
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.7
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.5
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.42
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
