Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
525756,Brynhyfryd Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.52
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.33
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.71
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.36
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.13
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.45
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
525756,Brynhyfryd Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.28
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.67
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.69
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.1
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.73
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.51
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.54
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
525756,Brynhyfryd Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.71
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.05
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.41
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.32
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.57
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.71
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
525756,Brynhyfryd Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.1
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.84
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.27
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.63
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.52
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.08
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.01
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
525756,Brynhyfryd Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.33
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.62
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.72
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.04
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.32
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.69
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.4
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,25.7
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.89
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.55
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.01
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
525756,Brynhyfryd Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.55
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.33
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.24
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.64
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.31
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.41
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.53
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
525756,Brynhyfryd Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.68
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.37
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.4
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.64
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.57
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.85
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.7
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.59
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.27
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.58
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
525756,Brynhyfryd Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.65
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.23
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.09
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.15
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.89
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
