Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.86
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.17
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.01
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.98
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
525756,Brynhyfryd Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.35
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.65
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.47
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.77
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.6
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.75
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.01
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.5
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.17
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.96
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.64
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
525756,Brynhyfryd Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.92
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.16
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.77
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.22
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.95
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.77
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.04
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.91
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.5
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.5
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.1
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.68
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.68
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.79
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.38
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
525756,Brynhyfryd Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.39
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.53
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.8
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.32
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.86
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.2
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.81
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.22
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.49
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
525756,Brynhyfryd Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.11
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.08
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.47
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.67
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.13
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,35.37
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.06
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.2
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,144.1
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,25.3
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.66
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.91
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.84
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
525756,Brynhyfryd Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.21
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.26
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.25
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.28
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.49
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.1
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,25.2
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.66
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.95
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.06
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
525756,Brynhyfryd Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.57
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.73
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.47
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.32
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.5
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.49
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.87
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.9
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,129.0
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.1
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,25.1
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.16
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.88
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.39
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
525756,Brynhyfryd Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.07
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.07
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.64
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.48
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.6
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,25.1
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.73
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.67
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.18
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
525756,Brynhyfryd Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.15
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.2
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.61
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
