Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.13
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.9
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.96
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.0
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.28
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.55
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.36
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
525756,Brynhyfryd Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.8
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.07
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.34
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.11
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.84
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.66
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.9
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.8
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.38
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.14
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.78
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
525756,Brynhyfryd Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.02
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.39
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.8
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.67
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.7
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.47
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.17
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.05
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.4
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.4
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.8
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.83
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.08
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
525756,Brynhyfryd Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.13
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.26
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.45
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.49
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.07
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,77.2
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.5
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.53
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.59
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.5
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.5
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.5
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,129.5
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.0
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,67.42
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,81.82
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
525756,Brynhyfryd Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.94
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.89
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.45
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.84
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.7
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.8
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.74
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.91
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.53
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.6
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.4
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.9
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.5
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.99
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.56
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.32
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
525756,Brynhyfryd Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.03
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.87
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.9
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.7
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.84
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.66
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.97
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.07
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.7
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.1
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.5
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,24.7
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.78
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.33
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.98
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
525756,Brynhyfryd Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.45
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.15
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.75
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.15
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.96
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.03
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.06
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.0
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.75
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.75
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.82
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
525756,Brynhyfryd Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.77
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.37
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.49
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.62
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.61
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.67
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.6
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.45
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.46
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
525756,Brynhyfryd Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
