Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.71
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.43
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.97
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.56
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.59
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.94
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.66
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.29
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.8
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.97
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.39
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.08
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
525756,Brynhyfryd Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.27
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.26
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.69
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.3
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.51
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.84
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.22
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.84
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,130.6
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.2
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.2
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.29
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.51
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.53
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
525756,Brynhyfryd Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.99
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.67
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.35
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.58
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.2
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.86
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.71
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.93
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.35
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.66
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
525756,Brynhyfryd Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.49
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.72
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.5
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.7
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.48
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.0
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.58
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.4
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.1
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.28
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.6
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.92
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
525756,Brynhyfryd Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.0
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.96
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.07
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,24.2
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.01
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.92
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.33
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
525756,Brynhyfryd Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.24
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.5
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.97
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.1
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.8
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.47
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.53
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.69
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
525756,Brynhyfryd Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.53
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.12
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.96
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.86
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.38
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.0
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.7
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.5
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.35
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.92
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.5
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
525756,Brynhyfryd Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.77
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.74
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.5
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.86
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.67
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.24
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.3
