Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.4
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.81
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.66
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.15
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
525756,Brynhyfryd Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.45
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.17
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.55
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.02
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.89
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.97
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.48
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
525756,Brynhyfryd Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.77
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.28
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.05
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.52
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.67
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.15
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.91
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.31
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
525756,Brynhyfryd Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.35
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.48
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.48
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.51
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.7
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.89
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.37
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.2
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.73
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.57
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,65.87
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
525756,Brynhyfryd Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.51
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.02
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.61
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.74
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,23.7
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.76
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.43
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.47
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
525756,Brynhyfryd Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.23
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.3
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.8
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.68
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
525756,Brynhyfryd Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.27
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.61
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.9
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.39
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.03
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
525756,Brynhyfryd Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.38
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.23
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.86
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.1
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.4
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.68
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.88
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
525756,Brynhyfryd Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.97
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.85
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
