Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.23
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.88
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.37
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
525756,Brynhyfryd Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.63
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.64
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.41
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.81
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.76
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.5
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.42
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.58
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
525756,Brynhyfryd Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.9
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.26
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.84
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.91
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.47
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
525756,Brynhyfryd Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.21
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.0
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.99
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.37
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.66
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.41
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.71
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.93
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
525756,Brynhyfryd Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.05
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.05
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.75
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.01
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.79
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
525756,Brynhyfryd Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.06
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.48
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.37
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.63
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.12
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.21
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.26
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.25
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
525756,Brynhyfryd Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.76
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.97
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.14
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.29
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.79
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.69
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
525756,Brynhyfryd Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.58
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.07
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
525756,Brynhyfryd Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.82
