Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.36
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.58
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
525756,Brynhyfryd Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.58
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.23
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.32
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
525756,Brynhyfryd Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
525756,Brynhyfryd Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.7
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
525756,Brynhyfryd Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
525756,Brynhyfryd Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.43
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
525756,Brynhyfryd Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
525756,Brynhyfryd Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.38
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
