Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
525756,Brynhyfryd Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.52
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
525756,Brynhyfryd Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.64
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
525756,Brynhyfryd Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
525756,Brynhyfryd Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.59
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,23.7
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
525756,Brynhyfryd Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.98
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
525756,Brynhyfryd Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
525756,Brynhyfryd Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
525756,Brynhyfryd Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.39
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.3
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
