Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
525756,Brynhyfryd Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
525756,Brynhyfryd Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.98
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
525756,Brynhyfryd Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.79
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
525756,Brynhyfryd Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.64
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.58
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,24.2
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
525756,Brynhyfryd Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.8
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
525756,Brynhyfryd Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
525756,Brynhyfryd Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
525756,Brynhyfryd Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.59
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
