Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.71
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
525756,Brynhyfryd Swansea,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.59
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
525756,Brynhyfryd Swansea,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.8
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.03
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
525756,Brynhyfryd Swansea,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.01
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
525756,Brynhyfryd Swansea,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
525756,Brynhyfryd Swansea,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,24.7
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
525756,Brynhyfryd Swansea,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.18
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
525756,Brynhyfryd Swansea,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
