Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
525756,Brynhyfryd Swansea,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.39
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.97
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.95
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
525756,Brynhyfryd Swansea,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.02
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.6
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
525756,Brynhyfryd Swansea,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.74
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.22
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
525756,Brynhyfryd Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.64
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.24
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
525756,Brynhyfryd Swansea,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.16
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.19
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
525756,Brynhyfryd Swansea,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.15
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.85
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
525756,Brynhyfryd Swansea,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.95
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
525756,Brynhyfryd Swansea,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.13
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.92
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
