Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.03
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
525756,Brynhyfryd Swansea,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.69
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.58
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.87
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.41
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.76
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
525756,Brynhyfryd Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.51
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,25.1
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.99
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.48
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
525756,Brynhyfryd Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.94
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.74
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.66
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,25.1
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.04
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
525756,Brynhyfryd Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.83
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,25.1
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.68
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.28
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
525756,Brynhyfryd Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.36
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.46
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,25.2
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.6
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.08
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
525756,Brynhyfryd Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.46
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.99
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,25.3
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.52
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.95
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
525756,Brynhyfryd Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.47
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.06
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,25.3
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.51
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.74
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
525756,Brynhyfryd Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.45
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
