Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.01
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.5
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.04
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.99
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.11
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
525756,Brynhyfryd Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.54
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.73
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.91
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
525756,Brynhyfryd Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.73
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.58
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.83
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.18
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.37
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
525756,Brynhyfryd Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.26
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.37
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.67
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.5
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
525756,Brynhyfryd Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.68
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.18
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.18
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.83
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.02
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.4
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
525756,Brynhyfryd Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.66
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.52
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.37
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.93
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.9
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.62
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.1
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
525756,Brynhyfryd Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.66
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.12
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.09
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.7
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.09
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.28
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.28
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
525756,Brynhyfryd Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.99
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.82
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.25
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.1
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
