Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.82
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.07
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.24
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
525756,Brynhyfryd Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.98
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.78
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.83
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.93
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,25.7
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.68
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.48
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.3
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
525756,Brynhyfryd Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.73
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.59
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,25.7
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.47
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.45
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.13
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
525756,Brynhyfryd Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.46
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.01
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.64
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.31
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.97
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.1
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
525756,Brynhyfryd Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.32
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.6
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.33
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
525756,Brynhyfryd Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.98
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.25
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.96
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.34
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
525756,Brynhyfryd Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.82
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.25
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.06
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.44
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.28
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.67
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
525756,Brynhyfryd Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.68
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.58
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.42
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.59
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.73
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
525756,Brynhyfryd Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.6
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
