Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.69
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.16
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.31
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.78
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.05
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
525756,Brynhyfryd Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.8
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.8
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.69
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.37
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.02
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.89
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.53
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
525756,Brynhyfryd Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.31
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.5
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.47
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.1
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.4
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.44
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.35
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
525756,Brynhyfryd Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.06
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.98
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.48
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.13
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.3
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.41
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
525756,Brynhyfryd Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.54
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.91
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.3
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.3
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.34
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.36
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.56
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
525756,Brynhyfryd Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.91
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.62
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.28
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.29
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.27
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.68
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.11
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
525756,Brynhyfryd Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.11
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.04
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.38
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.97
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.57
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.76
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.19
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.45
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.78
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
525756,Brynhyfryd Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.49
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.51
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.85
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.16
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.26
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
525756,Brynhyfryd Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.76
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.38
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.7
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.84
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
