Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.21
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.08
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.8
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.31
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.52
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
525756,Brynhyfryd Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.84
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.46
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.96
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.67
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.94
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.67
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.04
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
525756,Brynhyfryd Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.35
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.57
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.04
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.5
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.25
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.16
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.11
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.83
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.25
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
525756,Brynhyfryd Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.71
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.66
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.51
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.42
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.93
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.41
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.99
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
525756,Brynhyfryd Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.12
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.02
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.28
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.12
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.1
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.93
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.67
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.21
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
525756,Brynhyfryd Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.01
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.67
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.69
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.25
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.78
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.15
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.12
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
525756,Brynhyfryd Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.27
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.82
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.15
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.53
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.23
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.16
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.95
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
525756,Brynhyfryd Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.28
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.55
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.99
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.43
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.78
