Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
525756,Brynhyfryd Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.37
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.67
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.95
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.01
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.89
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.42
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.22
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.06
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
525756,Brynhyfryd Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.95
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.27
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.99
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.41
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.44
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.84
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.9
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.25
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.6
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.28
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
525756,Brynhyfryd Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.76
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.18
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.75
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.68
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.51
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.49
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.9
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.7
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.9
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.15
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.67
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.12
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
525756,Brynhyfryd Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.36
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.66
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.9
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.13
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.2
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.3
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.42
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.53
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.68
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
525756,Brynhyfryd Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.42
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.11
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.44
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.34
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.7
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
525756,Brynhyfryd Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.72
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.61
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.89
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.34
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.55
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.6
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.7
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
525756,Brynhyfryd Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.7
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.39
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.05
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.7
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.56
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.53
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.57
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
525756,Brynhyfryd Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.64
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
