Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.74
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.71
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.66
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.94
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.35
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
525756,Brynhyfryd Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.92
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.08
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.05
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.03
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.71
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.68
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.42
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.6
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.63
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.86
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.78
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
525756,Brynhyfryd Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.49
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.49
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.06
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.02
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.68
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.99
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.49
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.8
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
525756,Brynhyfryd Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.03
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.12
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.61
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.37
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.5
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
525756,Brynhyfryd Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.08
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.74
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.15
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.39
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.72
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.86
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.43
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
525756,Brynhyfryd Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.31
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,25.7
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.91
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.96
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.78
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
525756,Brynhyfryd Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.96
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.25
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.24
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.53
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.4
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
525756,Brynhyfryd Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.26
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.31
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.22
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.58
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.45
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.02
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.2
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.54
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.54
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.78
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
525756,Brynhyfryd Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.59
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.24
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.7
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
