Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.9
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.58
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.95
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.7
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.3
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.44
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.39
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.83
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
525756,Brynhyfryd Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.56
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.38
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.76
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.26
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.66
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.13
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.6
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.4
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.2
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.3
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.01
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.89
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
525756,Brynhyfryd Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.51
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.74
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.0
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.95
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.41
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.38
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.55
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.3
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.8
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.8
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.55
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.13
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.99
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
525756,Brynhyfryd Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.63
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.6
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.31
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.29
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.0
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.42
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.06
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.07
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
525756,Brynhyfryd Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.18
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.83
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.23
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.12
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.01
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.2
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,25.3
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.02
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.81
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
525756,Brynhyfryd Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.07
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.35
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.3
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.95
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.56
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.35
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.4
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.62
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,120.7
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.4
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.1
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,25.3
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.69
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.62
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.97
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
525756,Brynhyfryd Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.35
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.03
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.88
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.57
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.84
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.5
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.75
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.94
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.7
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.2
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.6
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,25.2
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.38
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.01
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.19
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
525756,Brynhyfryd Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.53
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.63
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.64
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.88
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.57
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.17
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.5
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.7
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.1
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,25.1
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.98
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.81
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
