Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.03
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.4
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.8
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.45
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.88
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.61
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.36
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.02
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.38
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.0
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,25.1
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.38
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.58
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
525756,Brynhyfryd Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.36
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.26
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.4
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.55
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.76
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.47
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.79
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.3
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.5
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.9
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.11
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.98
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.56
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
525756,Brynhyfryd Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.38
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.83
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.7
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.24
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.37
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.55
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.32
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.5
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.1
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.4
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.24
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.72
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.13
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.39
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
525756,Brynhyfryd Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.19
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.24
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.41
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.28
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.76
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.78
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.6
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.7
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.82
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.9
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.52
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
525756,Brynhyfryd Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.8
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.57
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.24
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.21
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.66
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.52
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.86
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.3
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.7
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.4
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.75
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.14
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.05
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
525756,Brynhyfryd Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.19
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.57
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.88
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.78
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.5
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.6
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.89
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.21
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.37
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
525756,Brynhyfryd Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.59
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.23
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.82
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.72
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.39
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.51
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.59
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.27
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.72
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.0
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.5
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.2
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.87
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.41
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,68.11
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
525756,Brynhyfryd Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.43
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.9
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.51
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.12
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.76
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.74
