Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.97
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.86
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.5
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.2
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.2
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,24.7
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.06
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.34
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.4
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
525756,Brynhyfryd Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.7
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.55
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,83.2
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.3
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.47
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.59
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,36.71
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.86
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.1
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,153.3
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.3
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.8
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,75.52
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.46
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
525756,Brynhyfryd Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.1
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.6
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.71
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.47
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.3
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.17
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.45
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.58
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
525756,Brynhyfryd Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.57
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.04
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.64
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.24
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.36
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.72
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.9
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.5
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.18
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.04
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.07
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
525756,Brynhyfryd Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.84
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.36
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.23
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.03
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.2
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.89
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.0
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.53
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.82
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
525756,Brynhyfryd Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.26
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.19
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.6
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.12
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.46
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.58
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.67
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.6
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.0
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.61
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.26
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.66
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
525756,Brynhyfryd Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.81
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.29
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.23
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.37
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.15
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.9
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.74
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.41
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.99
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
525756,Brynhyfryd Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.55
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.85
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.26
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.0
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.84
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.13
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.96
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.2
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
525756,Brynhyfryd Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.55
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.69
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.25
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.02
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
