Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.89
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.85
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.3
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.16
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.35
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,24.2
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.73
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.48
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.13
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
525756,Brynhyfryd Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.5
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.83
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.31
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.8
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.22
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.0
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.19
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.62
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.06
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.62
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
525756,Brynhyfryd Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.77
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.0
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.27
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.57
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.15
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.7
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.34
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.96
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.7
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.2
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.76
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
525756,Brynhyfryd Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.41
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.26
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.17
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.73
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.24
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.34
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.28
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.98
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.8
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
525756,Brynhyfryd Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.55
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.4
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.39
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.43
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.7
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.53
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.53
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.63
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.2
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,119.3
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.2
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.0
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.18
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.12
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.94
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
525756,Brynhyfryd Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.63
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.92
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.38
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.9
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.95
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.43
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.38
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.07
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.62
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,125.4
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.7
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.3
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.5
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.62
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.61
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
525756,Brynhyfryd Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.92
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.2
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.95
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.62
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.1
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.71
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.2
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.99
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.3
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.58
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.7
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.16
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
525756,Brynhyfryd Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.87
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.33
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.84
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.63
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.5
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.73
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.57
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.41
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.46
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.6
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.3
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.75
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.49
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.4
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
525756,Brynhyfryd Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
525756,Brynhyfryd Swansea,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.33
