Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
525756,Brynhyfryd Swansea,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
525756,Brynhyfryd Swansea,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
525756,Brynhyfryd Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
525756,Brynhyfryd Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
525756,Brynhyfryd Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
525756,Brynhyfryd Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
525756,Brynhyfryd Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
525756,Brynhyfryd Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.59
525756,Brynhyfryd Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.68
525756,Brynhyfryd Swansea,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
525756,Brynhyfryd Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
525756,Brynhyfryd Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
525756,Brynhyfryd Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.89
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.59
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.66
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.22
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.06
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.76
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.11
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.76
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.9
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
525756,Brynhyfryd Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.84
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.9
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.2
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.27
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.26
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.7
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.81
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.25
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
525756,Brynhyfryd Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.59
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.68
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.02
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.76
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,71.5
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.1
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.45
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.64
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.77
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.32
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
525756,Brynhyfryd Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.2
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.76
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,80.1
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.2
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.71
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.19
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.5
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.53
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
525756,Brynhyfryd Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.25
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.2
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.36
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.36
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
525756,Brynhyfryd Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.3
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.67
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.27
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
525756,Brynhyfryd Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.02
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.21
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
525756,Brynhyfryd Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.88
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
