Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.1
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.53
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
525756,Brynhyfryd Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.76
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.51
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.95
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.83
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
525756,Brynhyfryd Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.88
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
525756,Brynhyfryd Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.15
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.3
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.9
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.54
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
525756,Brynhyfryd Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.89
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.95
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
525756,Brynhyfryd Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.88
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
525756,Brynhyfryd Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.48
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.87
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
525756,Brynhyfryd Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,23.7
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.26
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
525756,Brynhyfryd Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
