Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.64
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.28
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
525756,Brynhyfryd Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
525756,Brynhyfryd Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
525756,Brynhyfryd Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.48
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
525756,Brynhyfryd Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.13
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
525756,Brynhyfryd Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.58
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
525756,Brynhyfryd Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.61
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
525756,Brynhyfryd Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.21
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,24.1
