Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
525756,Brynhyfryd Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
525756,Brynhyfryd Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,24.2
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
525756,Brynhyfryd Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,24.2
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.14
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
525756,Brynhyfryd Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.39
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.27
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.58
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
525756,Brynhyfryd Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
525756,Brynhyfryd Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
525756,Brynhyfryd Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
525756,Brynhyfryd Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
