Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
525756,Brynhyfryd Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.96
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
525756,Brynhyfryd Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.91
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
525756,Brynhyfryd Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.67
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
525756,Brynhyfryd Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.79
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
525756,Brynhyfryd Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
525756,Brynhyfryd Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
525756,Brynhyfryd Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.38
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
525756,Brynhyfryd Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
