Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
525756,Brynhyfryd Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,24.7
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.07
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
525756,Brynhyfryd Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.58
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
525756,Brynhyfryd Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.89
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.35
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
525756,Brynhyfryd Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.23
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
525756,Brynhyfryd Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.7
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.15
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.75
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
525756,Brynhyfryd Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.13
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.9
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
525756,Brynhyfryd Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.11
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
