Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
525756,Brynhyfryd Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.27
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.52
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
525756,Brynhyfryd Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.09
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,23.2
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
525756,Brynhyfryd Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
525756,Brynhyfryd Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.67
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
525756,Brynhyfryd Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.86
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.72
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
525756,Brynhyfryd Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.63
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.21
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.87
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.79
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
525756,Brynhyfryd Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.13
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.21
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.07
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.08
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
525756,Brynhyfryd Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.38
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.97
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
