Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.15
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.92
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.76
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
525756,Brynhyfryd Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.38
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.62
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.84
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.88
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.42
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
525756,Brynhyfryd Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.02
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.54
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.67
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.26
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
525756,Brynhyfryd Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.29
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
525756,Brynhyfryd Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.42
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.14
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.08
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,23.7
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.45
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
525756,Brynhyfryd Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.08
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.72
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,23.7
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.79
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.26
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
525756,Brynhyfryd Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.21
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.04
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.03
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.19
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.73
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.8
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
525756,Brynhyfryd Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.75
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.13
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.91
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.96
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.89
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.5
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.65
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
525756,Brynhyfryd Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.64
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.87
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.95
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
