Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.38
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.78
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.45
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.41
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
525756,Brynhyfryd Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.05
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.9
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.1
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.94
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.33
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.99
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.44
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
525756,Brynhyfryd Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.59
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.53
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.47
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.6
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.44
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.67
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.11
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.64
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.13
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
525756,Brynhyfryd Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.62
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.47
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.15
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.19
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.86
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.8
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.18
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.45
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
525756,Brynhyfryd Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.13
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.28
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.6
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.34
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.22
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.71
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.39
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
525756,Brynhyfryd Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.51
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.08
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.86
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.92
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.63
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.75
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.44
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.19
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.42
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
525756,Brynhyfryd Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.9
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.5
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.14
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.69
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.38
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.67
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.3
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.84
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.92
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
525756,Brynhyfryd Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.73
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.14
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.46
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.51
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.23
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.28
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.81
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
