Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.14
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.94
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.85
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
525756,Brynhyfryd Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.17
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.58
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.78
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.76
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.7
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.92
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.34
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
525756,Brynhyfryd Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.55
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.19
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.93
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.35
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.4
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.25
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.17
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.37
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
525756,Brynhyfryd Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.29
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.37
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.55
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.78
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.43
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.86
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.09
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.31
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.74
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.22
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
525756,Brynhyfryd Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.39
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.77
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.18
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.1
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,24.2
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.52
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.83
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.7
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
525756,Brynhyfryd Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.58
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.41
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.14
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.04
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.9
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.61
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.9
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.84
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
525756,Brynhyfryd Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.82
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.86
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.98
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.35
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.71
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.07
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.61
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.62
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
525756,Brynhyfryd Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.99
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.7
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.03
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.08
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.36
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.96
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.42
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.03
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.02
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.74
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.33
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
525756,Brynhyfryd Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.29
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
