Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.88
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.13
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.73
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.81
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.27
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.43
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
525756,Brynhyfryd Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.16
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.89
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.11
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.95
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.35
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.04
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.83
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
525756,Brynhyfryd Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.21
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.14
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.16
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.45
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.71
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.97
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.9
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.7
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.21
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.29
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.26
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
525756,Brynhyfryd Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.62
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.55
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.69
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.31
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.79
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.46
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.09
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.55
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
525756,Brynhyfryd Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.09
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.87
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.76
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.38
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.99
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.43
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
525756,Brynhyfryd Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.13
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.46
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.05
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.55
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.45
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.42
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.79
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.42
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.39
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
525756,Brynhyfryd Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.22
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.24
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.96
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.28
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.67
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.41
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
525756,Brynhyfryd Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.86
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.89
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.27
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.58
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.96
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.93
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.15
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.96
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
525756,Brynhyfryd Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.41
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.52
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
