Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.71
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.14
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.56
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.41
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.3
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.3
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.79
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.52
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.26
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
525756,Brynhyfryd Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.42
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.18
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.75
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.37
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.48
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.86
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.5
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.7
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.0
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.24
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.01
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.44
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
525756,Brynhyfryd Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.9
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.45
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.29
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.91
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.12
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.62
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.32
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.31
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.1
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.6
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.17
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.62
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.5
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
525756,Brynhyfryd Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.15
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.02
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.21
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.76
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.26
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.03
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
525756,Brynhyfryd Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.14
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.5
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.15
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.27
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.87
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.64
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.7
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.2
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.14
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.03
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.46
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
525756,Brynhyfryd Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.92
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.75
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.48
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.7
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.37
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.88
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.94
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.94
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
525756,Brynhyfryd Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.54
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.92
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.5
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.28
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.43
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.02
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.73
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
525756,Brynhyfryd Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.95
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.32
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.57
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.9
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.04
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.09
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.37
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.52
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.16
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.9
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.4
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.9
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.63
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.91
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.37
