Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
525756,Brynhyfryd Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.13
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.87
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.58
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.15
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.18
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.79
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.54
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.29
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.6
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.22
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
525756,Brynhyfryd Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.94
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.16
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.29
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.96
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.41
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.0
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.31
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.91
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.62
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
525756,Brynhyfryd Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.53
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.27
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.29
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.45
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.81
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.18
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.36
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.41
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.76
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
525756,Brynhyfryd Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.79
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.8
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.95
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.67
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.96
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.44
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.18
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.21
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
525756,Brynhyfryd Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.84
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.84
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.88
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.44
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.73
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.55
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.99
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.34
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
525756,Brynhyfryd Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.88
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.76
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.85
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.13
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.96
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.27
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.95
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.15
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.24
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
525756,Brynhyfryd Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.96
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.66
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.95
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.23
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.36
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.03
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.5
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.22
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.7
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.9
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.48
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.57
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.01
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
525756,Brynhyfryd Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.39
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.76
