Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.64
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.05
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.16
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.15
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.6
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.1
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.33
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.53
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
525756,Brynhyfryd Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.79
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.16
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.29
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.7
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.78
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.03
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.44
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.44
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.98
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.08
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.2
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.4
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.8
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.11
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.15
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.09
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
525756,Brynhyfryd Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.18
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.64
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.26
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.01
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.06
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.13
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.0
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.31
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.3
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.9
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.04
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.45
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.09
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
525756,Brynhyfryd Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.96
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.89
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.36
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.83
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.95
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.57
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.5
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
525756,Brynhyfryd Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.21
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.22
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.71
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.8
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.79
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.41
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.9
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.77
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.05
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.69
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
525756,Brynhyfryd Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.53
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.92
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.31
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.36
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.41
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.49
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.6
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.27
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.38
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.35
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
525756,Brynhyfryd Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.74
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.22
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.27
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.55
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.71
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.4
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.75
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.4
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.2
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.82
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.66
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.86
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
525756,Brynhyfryd Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.25
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.93
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.46
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.32
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.47
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,24.2
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.95
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.65
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
525756,Brynhyfryd Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.46
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
