Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.3
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.24
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.92
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.21
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.73
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
525756,Brynhyfryd Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.63
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.01
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.17
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.62
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.27
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
525756,Brynhyfryd Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.89
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.6
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.35
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.97
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.72
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
525756,Brynhyfryd Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.2
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.49
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.77
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.22
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.19
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.26
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.4
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.82
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.4
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.0
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.92
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.07
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.48
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
525756,Brynhyfryd Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.64
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.92
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.16
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.78
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.27
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.09
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.13
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.16
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.45
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.1
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.86
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.02
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.48
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
525756,Brynhyfryd Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.12
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.87
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.92
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.3
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.9
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.71
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
525756,Brynhyfryd Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.06
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.52
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.42
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.79
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.32
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.44
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.44
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.13
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
525756,Brynhyfryd Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.16
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.58
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.3
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.66
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.14
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.24
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.54
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.92
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.4
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.69
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.72
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.68
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
