Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.7
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.02
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.32
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.63
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.57
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.24
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.82
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.31
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
525756,Brynhyfryd Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.13
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.74
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.29
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.7
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.41
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.48
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.01
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.1
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,23.7
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.41
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.9
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.93
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
525756,Brynhyfryd Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.02
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.63
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.84
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.37
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.8
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.67
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.01
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.19
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.6
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.73
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.0
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.7
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.29
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.62
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.43
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
525756,Brynhyfryd Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.68
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.33
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.66
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.16
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.5
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.3
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.18
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.93
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.4
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
525756,Brynhyfryd Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.95
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.12
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.5
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.56
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.39
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.61
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.75
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.85
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.82
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.43
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.3
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.6
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.4
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.41
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.79
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.08
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
525756,Brynhyfryd Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.43
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.74
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.98
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.5
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.6
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.69
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.61
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.54
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.27
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
525756,Brynhyfryd Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.52
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.8
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.06
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.24
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.1
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.92
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.92
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.91
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.9
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
525756,Brynhyfryd Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.08
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.94
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.93
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.54
